Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.64
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.76
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.96
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,39.55
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,51.15
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,51.87
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,67.6
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,169.4
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,221.5
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,220.9
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.36
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,40.9
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.69
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.78
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.67
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,34.13
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.85
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,76.4
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,145.6
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,116.1
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.81
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.35
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.47
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,42.4
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,88.4
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.3
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,35.6
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.6
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.88
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.17
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,33.97
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,55.74
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,51.67
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,87.7
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,146.5
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,238.1
943495,High Street Long Buckby,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,219.6
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.74
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,35.2
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.39
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.75
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.49
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,34.48
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.78
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,79.5
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.9
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,147.9
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,116.6
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.92
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.7
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.29
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,50.0
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,86.2
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,89.4
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,35.5
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.32
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.51
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.23
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,29.94
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,55.37
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,50.1
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,98.6
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,129.3
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,237.2
943495,High Street Long Buckby,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,213.2
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.45
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.62
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,44.7
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.61
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.8
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.99
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.53
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.58
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,28.98
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,69.2
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.3
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,141.5
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,126.4
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.63
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.29
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.09
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,47.3
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.0
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,92.7
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,35.4
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.21
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.54
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.9
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,34.82
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,51.7
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,53.17
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,80.1
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,151.1
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,223.2
943495,High Street Long Buckby,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,226.1
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.69
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,48.6
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.35
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.65
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.53
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.65
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,32.42
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,31.71
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,70.6
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.2
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,140.8
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,137.2
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.18
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.51
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,52.6
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,100.0
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.6
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,35.2
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.5
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.49
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.78
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,35.93
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,56.54
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,55.03
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,89.3
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,154.9
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,242.6
943495,High Street Long Buckby,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,234.0
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.31
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,46.3
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.3
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.99
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.0
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.35
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,34.7
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.31
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,75.1
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,150.4
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,119.6
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.58
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.09
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.06
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,57.3
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.8
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.7
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,35.1
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.21
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.74
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.69
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,32.25
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,56.04
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,51.42
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,93.7
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,139.8
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,241.8
943495,High Street Long Buckby,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,218.9
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.73
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.13
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,52.8
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.78
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.4
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.0
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.27
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,32.65
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,31.19
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,51.6
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,88.3
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,142.9
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,136.2
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.9
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.65
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.4
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,44.3
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.5
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.7
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,35.0
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.14
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.84
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.5
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,41.53
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,50.65
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,53.99
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,64.4
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,177.8
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,221.7
943495,High Street Long Buckby,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,230.3
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.18
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.2
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,52.4
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.64
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.12
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.06
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,34.34
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.91
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,75.0
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,147.7
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,122.0
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.8
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.93
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.45
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,39.6
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.7
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,34.8
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.48
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.81
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.43
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,36.01
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,51.53
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,49.03
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,74.9
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,154.3
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,222.6
943495,High Street Long Buckby,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,209.8
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.71
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,38.2
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.45
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.8
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.61
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.86
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,34.43
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,28.74
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,73.4
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.4
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,148.5
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,126.3
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.17
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.18
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.76
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,46.4
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.9
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,92.0
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,34.7
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.6
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.14
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.37
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,33.45
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,53.89
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,54.0
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,90.4
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,145.8
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,232.6
943495,High Street Long Buckby,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,230.9
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.83
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,49.6
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.86
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.31
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.75
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.64
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,37.92
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,28.22
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,73.4
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,81.6
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,162.6
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,123.7
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.84
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.93
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.99
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,50.4
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,88.1
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,97.6
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,34.5
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.4
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.58
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.91
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,39.98
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,58.31
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,56.39
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,85.5
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,172.7
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,251.4
943495,High Street Long Buckby,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,241.1
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.3
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.2
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,41.3
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.2
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.83
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.66
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,32.79
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.74
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,67.8
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.9
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,142.2
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,121.2
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.43
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.34
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.65
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,51.0
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,93.9
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,95.6
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,34.3
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.9
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.16
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.46
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,33.94
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,55.1
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,55.04
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,89.2
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,146.5
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,238.3
943495,High Street Long Buckby,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,234.3
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.1
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,39.2
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.11
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.94
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.68
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.27
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,33.75
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,29.88
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,70.6
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.7
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,145.3
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,129.4
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.7
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.13
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.43
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,66.3
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,117.0
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,98.4
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,34.2
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
