Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.72
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.6
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.41
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,33.45
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,61.51
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,57.12
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,107.6
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,143.2
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,264.2
943495,High Street Long Buckby,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,242.8
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.92
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.16
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.21
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.35
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,34.05
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,28.84
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,59.4
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.3
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,146.6
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,123.4
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.55
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.36
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.23
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,51.9
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,106.0
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,97.8
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,34.0
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.46
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.71
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.92
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,37.37
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,59.78
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,54.21
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,86.3
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,158.0
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,257.7
943495,High Street Long Buckby,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,229.1
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.36
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,37.2
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.38
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.17
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.61
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,33.8
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.59
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,63.2
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.3
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,144.7
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,118.1
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.87
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,29.49
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.66
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,69.5
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,127.2
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,99.4
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,33.8
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.73
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.88
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.06
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,36.35
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,64.77
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,53.69
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,108.5
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,153.8
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,276.7
943495,High Street Long Buckby,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,227.1
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.91
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.43
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,46.6
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.1
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.7
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.63
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.02
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,36.17
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,29.7
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,69.4
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,81.9
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,155.4
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,128.5
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.43
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,29.28
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.7
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,75.1
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,126.2
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,104.7
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,33.6
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.14
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.46
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.07
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,38.13
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,65.76
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,56.91
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,109.1
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,162.7
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,281.1
943495,High Street Long Buckby,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,241.9
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.14
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.53
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,48.0
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.34
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.79
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.32
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.15
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,38.74
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.98
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,78.7
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,78.1
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,165.9
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,130.1
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.26
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,28.49
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.66
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,69.4
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,124.3
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,107.7
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,33.4
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.14
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.59
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.81
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,37.0
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,67.28
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,57.71
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,110.6
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,158.6
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,289.5
943495,High Street Long Buckby,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,244.9
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.83
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.32
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,50.4
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.74
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.78
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.96
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,35.95
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,32.13
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,74.0
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.3
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,155.6
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,139.0
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.99
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.62
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.43
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,61.5
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,117.1
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,98.4
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,33.1
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.31
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.66
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.98
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,37.6
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,63.43
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,56.2
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,99.5
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,160.9
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,275.5
943495,High Street Long Buckby,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,238.8
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.04
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,49.0
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.86
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.37
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.14
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.49
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,38.84
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,34.46
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,80.9
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.9
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,166.6
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,149.0
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.54
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,31.19
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.78
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,77.8
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,135.9
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,108.7
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,32.9
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.26
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.3
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.09
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,37.6
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,72.04
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,61.14
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,124.7
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,161.4
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,310.4
943495,High Street Long Buckby,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,260.4
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.85
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,51.8
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.98
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.09
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.88
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,36.16
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,32.34
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,79.6
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.2
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,154.4
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,139.5
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.91
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.51
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.2
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,61.9
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,118.3
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,97.9
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,32.7
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.26
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.74
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,36.52
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,63.76
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,57.01
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,102.1
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,157.9
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,275.9
943495,High Street Long Buckby,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,242.4
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.09
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.33
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,46.1
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.76
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.06
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.82
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.05
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,39.32
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,33.94
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,84.2
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.6
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,167.8
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,145.7
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.56
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.76
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.11
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,57.5
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,105.2
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,101.9
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,32.5
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.97
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.16
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.64
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,34.53
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,63.5
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,60.22
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,105.7
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,148.8
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,273.4
943495,High Street Long Buckby,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,255.9
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.8
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.55
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,43.8
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.53
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.42
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.65
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,38.4
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,35.8
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,86.9
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.2
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,164.9
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,153.3
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.83
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.42
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.11
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,61.7
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,113.6
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,97.5
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,32.3
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.1
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.57
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.69
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,31.83
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,64.01
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,60.67
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,113.7
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,136.1
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,276.7
943495,High Street Long Buckby,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,257.1
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.91
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.29
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,44.7
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.99
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.85
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.14
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,45.87
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,34.13
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,96.6
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,81.9
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,195.1
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,147.2
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.24
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,28.13
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.81
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,62.8
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,124.5
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,96.0
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,32.0
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.46
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.45
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.26
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,39.41
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,74.25
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,59.75
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,125.7
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,167.9
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,317.8
943495,High Street Long Buckby,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,253.4
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.48
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,30.9
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.32
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.36
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.23
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.06
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,51.86
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,31.78
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,107.9
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,98.8
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,219.4
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,138.9
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.74
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.24
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.9
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,51.5
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,102.0
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,109.2
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,31.8
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
