Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.93
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.2
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.43
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,40.63
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,76.92
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,60.32
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,135.7
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,172.5
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,327.3
943495,High Street Long Buckby,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,257.1
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.49
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,41.9
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.94
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.11
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.93
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.68
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,39.18
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,31.22
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,80.1
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.3
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,167.5
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,135.3
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.96
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.56
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.63
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,57.4
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,108.5
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,94.9
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,31.6
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.48
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.1
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.73
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,36.12
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,64.64
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,55.68
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,109.3
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,155.0
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,277.9
943495,High Street Long Buckby,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,236.4
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,36.7
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.85
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.16
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.37
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,35.4
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,28.91
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,76.2
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.3
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,151.0
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,124.6
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.33
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.19
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.69
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,50.8
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,107.9
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,95.2
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,31.5
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.77
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.43
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.86
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,33.25
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,62.23
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,54.41
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,109.3
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,142.5
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,268.0
943495,High Street Long Buckby,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,230.4
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.13
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,31.7
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.99
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.75
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.45
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,37.44
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,28.82
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,74.0
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.6
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,159.7
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,124.1
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.25
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.8
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.79
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,61.3
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,113.4
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,105.2
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,31.3
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.07
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.69
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.92
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,34.39
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,64.56
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,55.89
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,109.1
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,147.3
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,277.2
943495,High Street Long Buckby,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,237.3
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.55
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.22
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.36
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.03
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,38.36
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,28.93
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,74.1
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,78.1
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,164.9
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,125.0
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.17
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,30.82
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.88
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,72.9
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,134.4
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,101.0
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,31.1
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.32
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.97
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.4
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,36.88
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,75.99
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,54.21
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,140.4
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,156.9
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,325.8
943495,High Street Long Buckby,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,230.7
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.71
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,30.4
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.87
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.29
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.91
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,35.61
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,28.96
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,62.1
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,84.4
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,153.9
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,124.4
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.03
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,31.74
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.41
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,74.9
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,138.0
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,113.4
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,30.8
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.84
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.04
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.01
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,38.83
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,73.42
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,58.09
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,125.8
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,164.7
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,314.6
943495,High Street Long Buckby,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,247.0
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.39
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.81
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.67
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,36.59
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.39
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,62.0
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,92.6
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,157.0
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,122.4
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.06
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.35
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.6
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,54.9
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,105.9
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.9
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,30.7
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.33
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.63
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.89
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,37.27
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,63.89
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,53.26
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,101.0
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,158.7
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,273.2
943495,High Street Long Buckby,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,226.1
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.79
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,40.3
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.81
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.35
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.98
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,37.88
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.11
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,77.4
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.9
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,161.9
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,121.0
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.35
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.68
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.62
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,70.9
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,122.2
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,95.7
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,30.5
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.66
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.57
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.46
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,35.66
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,69.37
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,53.82
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,123.3
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,152.0
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,297.4
943495,High Street Long Buckby,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,228.3
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.88
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,32.8
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.79
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.88
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.58
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,40.24
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,28.72
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,87.8
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,171.3
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,123.8
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.25
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.42
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.14
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,61.0
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,111.5
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,93.3
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,30.4
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.37
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.52
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.59
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,32.76
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,68.15
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,53.75
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,126.3
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,140.3
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,291.4
943495,High Street Long Buckby,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,227.8
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.22
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,32.8
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.38
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.39
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.05
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,38.93
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,28.94
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,75.8
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.5
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,166.4
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,124.4
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.29
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.59
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.11
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,64.0
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,115.4
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,97.4
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,30.2
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.25
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.4
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.99
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,35.87
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,68.3
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,56.34
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,120.1
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,152.4
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,292.4
943495,High Street Long Buckby,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,239.1
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.44
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,42.1
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.84
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.13
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.07
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,37.05
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,31.65
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,62.5
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,94.4
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,159.9
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,136.8
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.41
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,27.88
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.57
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,62.4
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,121.1
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,99.5
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,30.1
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.73
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.26
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.37
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,42.61
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,67.07
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,58.57
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,98.6
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,182.5
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,288.9
943495,High Street Long Buckby,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,249.3
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.55
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,45.8
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.79
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.8
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.33
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,37.49
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,31.9
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,60.0
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,99.5
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,161.5
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,137.9
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.03
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,28.54
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.76
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,65.9
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,124.7
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,91.8
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,29.9
