Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.92
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.88
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.51
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,44.43
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,68.84
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,57.89
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,102.5
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,188.0
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,296.7
943495,High Street Long Buckby,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,246.7
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.65
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,37.5
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.68
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.88
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.66
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,37.52
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.5
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,65.0
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,104.6
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,161.6
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,120.7
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.66
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,28.48
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.47
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,61.2
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,124.7
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.9
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,29.8
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.3
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.49
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.19
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,44.42
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,71.09
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,52.96
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,112.1
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,188.2
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,306.3
943495,High Street Long Buckby,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,226.2
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.35
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,52.3
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.46
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.26
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.68
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,33.61
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.92
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,56.7
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,100.8
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,145.9
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,113.4
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.52
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,28.99
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.16
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,70.5
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,127.4
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,102.4
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,29.6
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.7
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.8
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.82
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,44.65
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,65.38
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,54.66
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,93.8
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,190.0
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,283.3
943495,High Street Long Buckby,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,233.3
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.88
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,48.0
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.31
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.26
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.11
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,35.13
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.71
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,63.7
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,98.0
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,151.1
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,112.4
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.6
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,36.59
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.34
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,93.7
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,156.8
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,102.7
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,29.4
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.73
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.69
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.54
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,43.16
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,74.26
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,55.78
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,123.1
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,183.1
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,317.5
943495,High Street Long Buckby,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,238.0
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.12
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,55.8
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.1
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.39
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.38
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,25.45
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,35.75
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.38
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,59.1
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,107.3
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,152.7
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,114.3
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.35
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,31.06
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.44
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,78.2
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,135.7
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,116.8
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,29.2
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.49
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.64
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.14
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,47.55
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,70.09
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,59.93
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,90.0
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,200.9
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,299.8
943495,High Street Long Buckby,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,254.1
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.43
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.71
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.31
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,34.93
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.47
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,59.9
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,94.7
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,149.6
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,118.7
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.93
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.17
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.57
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,60.9
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,105.6
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,119.9
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,29.1
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.77
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.16
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.21
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,39.49
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,64.62
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,58.56
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,94.1
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,167.3
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,276.3
943495,High Street Long Buckby,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,247.5
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.49
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,44.4
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.16
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.26
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.73
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,36.96
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,28.32
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,72.8
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,84.3
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,157.8
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,122.9
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.94
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.38
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,56.6
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,90.0
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,102.7
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,29.0
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.16
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.68
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.61
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,40.84
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,63.67
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,54.49
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,97.9
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,174.3
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,270.0
943495,High Street Long Buckby,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,230.5
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.69
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,38.0
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.52
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.05
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.24
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.77
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,41.84
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.13
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,90.2
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,80.0
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,177.2
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,108.3
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.42
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.26
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.01
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,51.2
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,108.0
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,100.1
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,28.8
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.2
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.32
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.98
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,41.47
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,73.49
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,51.53
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,120.9
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,175.3
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,309.5
943495,High Street Long Buckby,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,216.8
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.59
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,37.1
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.76
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.4
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.32
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,43.34
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.15
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,89.6
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,82.0
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,182.0
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,111.5
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.88
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.44
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,48.5
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.0
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,28.7
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.79
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.1
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.46
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,35.66
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,68.7
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,47.69
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,114.0
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,153.5
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,287.6
943495,High Street Long Buckby,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,200.2
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,23.7
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.98
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.89
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.23
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,35.38
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.35
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,75.9
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.8
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,151.0
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,103.7
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.28
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.56
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,43.9
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.2
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,28.6
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.59
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.91
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,27.33
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,59.16
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,43.45
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,109.7
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,117.5
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,249.4
943495,High Street Long Buckby,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,182.6
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.8
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,27.3
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.72
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.31
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.48
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,31.27
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.82
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,58.2
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.5
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,132.8
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,101.7
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.03
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.46
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.35
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,42.8
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.3
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,28.5
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.28
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.09
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,28.68
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,51.54
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,44.57
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,78.3
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,122.3
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,218.6
943495,High Street Long Buckby,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,186.6
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.13
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.69
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.84
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,35.66
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.56
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,69.6
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.3
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,151.3
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,110.4
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.15
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.3
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.85
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,40.7
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
