Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,28.5
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.95
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.96
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.97
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,29.32
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,55.65
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,46.44
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,88.5
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,125.8
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,235.8
943495,High Street Long Buckby,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,195.7
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.52
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.53
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.37
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,36.83
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.45
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,72.3
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.6
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,154.5
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,113.8
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.95
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.18
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,43.1
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,28.4
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.39
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.45
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.54
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,28.86
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,64.45
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,45.37
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,119.4
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,122.5
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,270.6
943495,High Street Long Buckby,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,190.6
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.86
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.06
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.15
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.63
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,39.45
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.5
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,75.3
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,93.0
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,168.7
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,119.2
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.95
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.76
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.53
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,37.6
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,28.3
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.17
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.6
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.48
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,33.36
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,64.95
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,47.5
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,110.5
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,143.8
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,276.1
943495,High Street Long Buckby,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,201.6
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,28.2
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.05
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.29
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,26.59
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,36.75
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.96
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,57.6
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,112.9
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,156.4
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,124.9
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.73
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.31
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.02
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,33.3
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,28.3
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.26
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.53
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.91
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,40.8
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,55.99
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,48.79
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,68.6
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,173.4
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,240.2
943495,High Street Long Buckby,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,205.9
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.93
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,35.2
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.75
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.23
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.22
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,40.76
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,29.96
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,72.7
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,100.1
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,173.2
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,129.3
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.56
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.9
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.19
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,34.7
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,28.2
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.7
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.89
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.73
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,38.88
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,59.75
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,50.55
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,84.3
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,165.8
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,254.6
943495,High Street Long Buckby,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,213.4
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.33
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.42
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.88
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.18
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,33.73
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,29.24
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,56.1
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.5
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,141.8
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,122.7
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.43
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.75
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,32.8
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,28.1
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.3
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.39
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,33.33
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,51.77
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,50.59
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,68.8
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,139.1
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,218.9
943495,High Street Long Buckby,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,211.1
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.6
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.62
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.3
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,37.52
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,30.83
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,64.2
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,81.2
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,157.1
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,129.8
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.88
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.01
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.89
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,37.5
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.4
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,28.1
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.95
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.79
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.26
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,29.39
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,55.48
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,51.09
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,95.8
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,123.9
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,233.7
943495,High Street Long Buckby,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,213.8
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.76
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.78
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.28
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,34.0
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.22
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,59.9
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.0
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,144.0
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,115.6
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.5
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,38.8
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,28.2
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.1
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.57
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.13
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,28.29
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,49.89
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,48.05
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,80.6
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,119.6
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,210.6
943495,High Street Long Buckby,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,200.9
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.66
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.19
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.8
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,33.41
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.67
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,57.3
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,79.8
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,142.3
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,118.8
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.18
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.51
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.63
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,28.2
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.29
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.15
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,36.12
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,49.1
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,46.87
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,61.4
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,151.0
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,208.1
943495,High Street Long Buckby,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,197.4
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.98
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.75
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.76
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.76
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.05
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,57.0
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.3
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,131.0
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,104.9
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.27
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.95
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,42.7
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,28.3
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.87
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.57
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.34
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,25.37
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,49.77
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,43.31
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,93.9
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,107.7
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,211.2
943495,High Street Long Buckby,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,183.7
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.7
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.15
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.35
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,34.68
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.05
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,65.7
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.2
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,147.1
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,112.8
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.65
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.82
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,36.2
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,28.3
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.05
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.87
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.85
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,26.03
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,50.1
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,44.07
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,88.5
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,110.3
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,213.6
943495,High Street Long Buckby,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,185.9
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.63
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.11
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.33
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,36.24
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.61
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,60.4
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,98.1
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,152.7
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,114.4
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.59
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,35.3
