Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,28.3
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.28
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.55
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,30.89
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,46.45
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,44.62
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,67.7
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,130.1
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,196.4
943495,High Street Long Buckby,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,187.8
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.44
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.45
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,25.67
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,36.31
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.23
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,56.8
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,107.6
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,153.3
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,109.3
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.87
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,34.2
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,28.4
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.66
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.77
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.13
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,33.66
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,47.71
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,43.46
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,59.4
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,141.8
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,202.2
943495,High Street Long Buckby,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,182.8
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.41
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.6
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.35
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.05
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.32
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,39.9
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,85.1
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,120.4
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,104.1
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.45
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,32.8
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,28.5
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.51
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.93
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.34
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,28.45
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,38.33
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,41.94
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,48.4
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,119.7
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,165.0
943495,High Street Long Buckby,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,174.8
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.02
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.84
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.13
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.02
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.44
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,31.4
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,85.9
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,108.8
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,101.7
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.17
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.18
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,34.8
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,28.5
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.51
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.05
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.17
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,28.28
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,35.9
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,42.28
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,47.1
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,120.0
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,156.1
943495,High Street Long Buckby,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,177.1
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.87
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.9
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.05
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.29
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.22
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.19
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,41.5
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,28.6
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.33
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,20.32
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,25.39
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,33.95
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,51.7
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,110.7
943495,High Street Long Buckby,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,140.7
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.98
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.95
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.66
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.41
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.87
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.6
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.48
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,46.9
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.4
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,28.7
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.91
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.98
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,20.82
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,26.02
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,37.09
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,55.3
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,88.2
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,114.9
943495,High Street Long Buckby,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,154.3
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.6
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.86
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.83
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.82
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.94
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,23.9
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.76
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.33
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,48.8
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.5
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,28.8
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.61
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.81
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.62
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,22.55
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,26.31
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,37.72
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,49.6
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,95.1
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,117.2
943495,High Street Long Buckby,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,156.2
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.93
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.68
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.13
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.58
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.9
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.1
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.7
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.6
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.31
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.44
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,42.7
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,28.9
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.62
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.96
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.19
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,26.23
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,28.95
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,39.97
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,49.7
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,111.3
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,130.3
943495,High Street Long Buckby,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,167.2
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.06
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.15
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.41
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.68
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.16
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,82.4
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.0
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.42
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.49
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,29.0
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.87
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.18
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.59
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,23.55
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,29.43
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,35.22
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,40.0
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,100.0
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,132.4
943495,High Street Long Buckby,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,147.1
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.77
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.33
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.37
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.08
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.1
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.7
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.8
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.26
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.83
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.2
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,28.8
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,29.1
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.06
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.79
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.12
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,21.58
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,29.43
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,33.91
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,47.7
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,130.6
943495,High Street Long Buckby,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,143.2
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.36
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.27
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.12
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.03
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.07
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.2
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.8
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.17
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.29
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.41
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,29.3
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,29.2
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.43
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.85
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.69
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,18.58
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,27.94
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,34.76
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,56.9
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,80.7
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,122.0
943495,High Street Long Buckby,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,145.8
943495,High Street Long Buckby,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
943495,High Street Long Buckby,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
943495,High Street Long Buckby,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
943495,High Street Long Buckby,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
943495,High Street Long Buckby,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
943495,High Street Long Buckby,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
943495,High Street Long Buckby,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
943495,High Street Long Buckby,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
943495,High Street Long Buckby,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
943495,High Street Long Buckby,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.63
943495,High Street Long Buckby,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.23
943495,High Street Long Buckby,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.78
943495,High Street Long Buckby,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.75
943495,High Street Long Buckby,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.81
943495,High Street Long Buckby,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
943495,High Street Long Buckby,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
943495,High Street Long Buckby,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.8
943495,High Street Long Buckby,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,85.6
943495,High Street Long Buckby,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
943495,High Street Long Buckby,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.63
943495,High Street Long Buckby,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
943495,High Street Long Buckby,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
