Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
943495,High Street Long Buckby,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.83
943495,High Street Long Buckby,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,24.8
943495,High Street Long Buckby,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
943495,High Street Long Buckby,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
943495,High Street Long Buckby,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,30.5
943495,High Street Long Buckby,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
943495,High Street Long Buckby,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
943495,High Street Long Buckby,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
943495,High Street Long Buckby,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.19
943495,High Street Long Buckby,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.1
943495,High Street Long Buckby,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.47
943495,High Street Long Buckby,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,19.2
943495,High Street Long Buckby,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,31.54
943495,High Street Long Buckby,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,33.49
943495,High Street Long Buckby,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,53.3
943495,High Street Long Buckby,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,82.2
943495,High Street Long Buckby,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,137.0
943495,High Street Long Buckby,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,140.7
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.31
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.65
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.62
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.77
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.78
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.9
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.2
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.55
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,30.6
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.48
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.18
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,19.57
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,34.72
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,35.17
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,61.6
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,83.4
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,148.2
943495,High Street Long Buckby,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,147.1
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.28
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.68
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.67
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.99
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.23
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.4
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.1
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.8
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.88
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,30.7
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.17
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.55
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.99
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,21.75
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,30.04
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,34.76
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,48.4
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,92.7
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,131.4
943495,High Street Long Buckby,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,145.8
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.5
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.3
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.34
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.5
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.95
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.3
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,86.7
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.33
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,26.9
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,30.8
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.78
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.77
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.43
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,20.15
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,31.56
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,36.59
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,57.8
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,86.6
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,138.6
943495,High Street Long Buckby,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,154.8
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.8
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.55
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.49
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.54
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.62
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.11
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,31.9
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.9
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,84.1
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.88
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,31.0
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.09
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.47
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.18
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,21.6
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,32.13
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,34.74
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,51.9
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,94.7
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,140.5
943495,High Street Long Buckby,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,147.1
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.87
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.02
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.9
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.49
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.68
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.1
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.7
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,86.5
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.36
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.82
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,23.5
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,31.1
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.67
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.28
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.68
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,20.08
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,31.59
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,35.36
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,57.1
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,138.2
943495,High Street Long Buckby,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,150.1
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.24
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.34
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.77
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.11
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.65
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,40.6
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.5
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,86.1
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.7
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.1
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,25.3
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,31.2
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.66
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.04
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.54
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,17.84
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,35.04
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,35.41
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,71.0
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,76.9
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,150.8
943495,High Street Long Buckby,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,149.9
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.65
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.6
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.68
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.31
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.6
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,33.7
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,87.2
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.5
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.68
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,28.0
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,31.3
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.38
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.67
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,20.29
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,34.26
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,35.22
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,59.4
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,86.3
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,146.6
943495,High Street Long Buckby,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,147.7
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.14
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.29
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.29
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.71
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.53
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,33.5
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.7
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,101.5
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,91.5
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.96
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,31.4
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.94
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.14
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,23.53
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,36.54
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,39.14
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,59.3
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,156.6
943495,High Street Long Buckby,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,164.1
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.73
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.35
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.19
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.64
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.22
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.3
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.2
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.2
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.22
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,35.9
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,31.5
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.49
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.19
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.65
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,23.47
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,31.06
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,37.36
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,55.8
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,100.2
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,135.4
943495,High Street Long Buckby,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,158.2
